Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,19.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
606278,Waterloo Garage,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,19.8
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
606278,Waterloo Garage,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.7
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
606278,Waterloo Garage,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
606278,Waterloo Garage,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
606278,Waterloo Garage,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
606278,Waterloo Garage,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
606278,Waterloo Garage,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.39
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.62
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
606278,Waterloo Garage,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
606278,Waterloo Garage,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
