Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
606278,Waterloo Garage,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
606278,Waterloo Garage,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
606278,Waterloo Garage,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
606278,Waterloo Garage,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
606278,Waterloo Garage,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.23
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
606278,Waterloo Garage,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
606278,Waterloo Garage,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
606278,Waterloo Garage,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
606278,Waterloo Garage,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
606278,Waterloo Garage,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
