Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
606278,Waterloo Garage,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
606278,Waterloo Garage,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
606278,Waterloo Garage,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
606278,Waterloo Garage,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
606278,Waterloo Garage,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606278,Waterloo Garage,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
606278,Waterloo Garage,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
606278,Waterloo Garage,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
