Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
606278,Waterloo Garage,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606278,Waterloo Garage,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
606278,Waterloo Garage,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.26
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.05
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,19.1
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
606278,Waterloo Garage,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,19.0
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,18.9
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
606278,Waterloo Garage,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,18.8
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,18.6
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606278,Waterloo Garage,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.43
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,18.5
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.67
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,18.5
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
606278,Waterloo Garage,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
