Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,19.0
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
606278,Waterloo Garage,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,19.0
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,19.1
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,19.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,19.3
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
606278,Waterloo Garage,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
606278,Waterloo Garage,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606278,Waterloo Garage,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
606278,Waterloo Garage,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
