Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
606278,Waterloo Garage,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,19.4
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
606278,Waterloo Garage,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,19.5
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606278,Waterloo Garage,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,19.6
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
606278,Waterloo Garage,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,19.7
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,19.9
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
606278,Waterloo Garage,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
606278,Waterloo Garage,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
