Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606278,Waterloo Garage,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606278,Waterloo Garage,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
606278,Waterloo Garage,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606278,Waterloo Garage,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
606278,Waterloo Garage,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
606278,Waterloo Garage,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606278,Waterloo Garage,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
606278,Waterloo Garage,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
